Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
