Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
