Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
