Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
