Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
