Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
