Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
