Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
