Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
