Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
