Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
