Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
