Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
