Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
