Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
