Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
