Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
