Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
