Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
