Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
