Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
