Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
