Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
