Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
