Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
