Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
