Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,17.4
