Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
