Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
