Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
