Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
