Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
