Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
