Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
