Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
