Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
