Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
