Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
