Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
