Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
