Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
