Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
