Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
