Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
