Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
