Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
