Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
