Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
