Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
