Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
