Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
