Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
