Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
