Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
