Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
