Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
