Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
