Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
