Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
