Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
