Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
