Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
