Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
