Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
